Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
