Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.91
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.44
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.91
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
