Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.68
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
