Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
