Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
