Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
