Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.3
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.1
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
776894,Brookside Way - Blakedown,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.7
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
776894,Brookside Way - Blakedown,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.3
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
776894,Brookside Way - Blakedown,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776894,Brookside Way - Blakedown,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
