Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
776894,Brookside Way - Blakedown,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.9
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.9
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
776894,Brookside Way - Blakedown,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,11.9
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.1
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,229.6
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,225.2
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
776894,Brookside Way - Blakedown,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.2
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.4
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
776894,Brookside Way - Blakedown,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776894,Brookside Way - Blakedown,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
