Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,11.7
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,12.4
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,12.0
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,11.4
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,10.8
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.72
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
