Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776894,Brookside Way - Blakedown,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776894,Brookside Way - Blakedown,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
776894,Brookside Way - Blakedown,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776894,Brookside Way - Blakedown,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
776894,Brookside Way - Blakedown,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.1
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.5
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
776894,Brookside Way - Blakedown,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,212.2
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,209.8
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
776894,Brookside Way - Blakedown,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.9
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,229.2
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,228.3
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
776894,Brookside Way - Blakedown,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.2
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
776894,Brookside Way - Blakedown,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776894,Brookside Way - Blakedown,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.18
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.03
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.98
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776894,Brookside Way - Blakedown,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
