Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776894,Brookside Way - Blakedown,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
776894,Brookside Way - Blakedown,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
