Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.03
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.49
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.46
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.89
