Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
776894,Brookside Way - Blakedown,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
776894,Brookside Way - Blakedown,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
