Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.59
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,24.2
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,23.1
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
