Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
776894,Brookside Way - Blakedown,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
776894,Brookside Way - Blakedown,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.6
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
776894,Brookside Way - Blakedown,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.6
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.4
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,227.3
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,224.6
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
776894,Brookside Way - Blakedown,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,255.9
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,250.7
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
776894,Brookside Way - Blakedown,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
