Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
776894,Brookside Way - Blakedown,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,237.5
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,230.5
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
776894,Brookside Way - Blakedown,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776894,Brookside Way - Blakedown,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,231.5
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,296.3
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,289.7
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
776894,Brookside Way - Blakedown,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.5
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.8
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
776894,Brookside Way - Blakedown,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,213.5
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.4
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
776894,Brookside Way - Blakedown,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,225.7
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,221.8
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
