Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.8
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
776894,Brookside Way - Blakedown,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.6
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776894,Brookside Way - Blakedown,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
