Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,238.7
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,305.9
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,299.5
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
776894,Brookside Way - Blakedown,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.3
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.4
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
776894,Brookside Way - Blakedown,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.7
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
776894,Brookside Way - Blakedown,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.1
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
776894,Brookside Way - Blakedown,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.7
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
776894,Brookside Way - Blakedown,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.9
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,232.9
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,228.2
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
776894,Brookside Way - Blakedown,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,197.8
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,253.3
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,248.3
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
776894,Brookside Way - Blakedown,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.7
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,239.6
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,235.2
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
776894,Brookside Way - Blakedown,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.9
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776894,Brookside Way - Blakedown,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776894,Brookside Way - Blakedown,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
