Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.5
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776894,Brookside Way - Blakedown,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.6
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776894,Brookside Way - Blakedown,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
