Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776894,Brookside Way - Blakedown,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,244.1
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,240.8
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
776894,Brookside Way - Blakedown,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.6
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
776894,Brookside Way - Blakedown,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.5
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
776894,Brookside Way - Blakedown,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.0
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,251.6
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,253.5
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
776894,Brookside Way - Blakedown,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.6
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,249.4
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,247.5
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
776894,Brookside Way - Blakedown,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,215.9
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,213.6
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
776894,Brookside Way - Blakedown,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,215.6
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,211.4
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
776894,Brookside Way - Blakedown,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,221.6
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,217.1
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
776894,Brookside Way - Blakedown,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776894,Brookside Way - Blakedown,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
776894,Brookside Way - Blakedown,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,227.1
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,222.3
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
