Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
776894,Brookside Way - Blakedown,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
776894,Brookside Way - Blakedown,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.5
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.63
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.81
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.62
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.4
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,238.5
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,234.7
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
776894,Brookside Way - Blakedown,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
776894,Brookside Way - Blakedown,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.99
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.57
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.7
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,234.2
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,233.2
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
776894,Brookside Way - Blakedown,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,213.9
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.7
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
