Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
776894,Brookside Way - Blakedown,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,204.9
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,268.3
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,263.3
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
776894,Brookside Way - Blakedown,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.9
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,227.3
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,222.7
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
776894,Brookside Way - Blakedown,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.9
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,218.8
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,214.4
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
776894,Brookside Way - Blakedown,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,209.1
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,274.0
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,269.0
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
776894,Brookside Way - Blakedown,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.4
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.2
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,235.1
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,231.2
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
776894,Brookside Way - Blakedown,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
776894,Brookside Way - Blakedown,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
