Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.0
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.6
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
776894,Brookside Way - Blakedown,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.8
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
776894,Brookside Way - Blakedown,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.0
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
776894,Brookside Way - Blakedown,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,240.9
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,236.9
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
776894,Brookside Way - Blakedown,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
