Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
776894,Brookside Way - Blakedown,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,207.4
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,267.9
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,263.1
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
776894,Brookside Way - Blakedown,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.4
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
776894,Brookside Way - Blakedown,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
