Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,216.3
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.7
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
776894,Brookside Way - Blakedown,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.5
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.2
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
776894,Brookside Way - Blakedown,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
