Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.3
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.2
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776894,Brookside Way - Blakedown,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,218.1
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,213.6
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
776894,Brookside Way - Blakedown,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.0
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
776894,Brookside Way - Blakedown,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
