Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.87
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.82
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776894,Brookside Way - Blakedown,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
