Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,22.9
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,24.2
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,24.2
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,24.2
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,24.4
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,24.3
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
