Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
