Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776894,Brookside Way - Blakedown,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776894,Brookside Way - Blakedown,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
