Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776894,Brookside Way - Blakedown,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776894,Brookside Way - Blakedown,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.2
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.1
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
776894,Brookside Way - Blakedown,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,218.3
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,213.4
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
776894,Brookside Way - Blakedown,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.2
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,227.7
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,221.9
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
776894,Brookside Way - Blakedown,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
776894,Brookside Way - Blakedown,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,13.8
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
