Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,227.0
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,293.2
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,288.1
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
776894,Brookside Way - Blakedown,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
