Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776894,Brookside Way - Blakedown,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776894,Brookside Way - Blakedown,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
