Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
776894,Brookside Way - Blakedown,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776894,Brookside Way - Blakedown,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
776894,Brookside Way - Blakedown,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
776894,Brookside Way - Blakedown,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
