Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,23.1
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,23.1
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
