Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.93
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.28
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.09
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
