Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,259.9
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,334.5
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,330.0
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
776894,Brookside Way - Blakedown,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
