Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,23.1
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
