Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.92
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,25.6
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.1
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.42
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
