Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,9.8
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,10.2
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,10.5
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,11.5
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
