Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776894,Brookside Way - Blakedown,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
776894,Brookside Way - Blakedown,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.2
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
776894,Brookside Way - Blakedown,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776894,Brookside Way - Blakedown,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.7
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
776894,Brookside Way - Blakedown,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,211.5
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,211.9
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
776894,Brookside Way - Blakedown,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
