Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776894,Brookside Way - Blakedown,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
