Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
776894,Brookside Way - Blakedown,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.4
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,195.6
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
776894,Brookside Way - Blakedown,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.0
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.9
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
776894,Brookside Way - Blakedown,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.36
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
776894,Brookside Way - Blakedown,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.0
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,216.1
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,211.0
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
776894,Brookside Way - Blakedown,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.1
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,209.9
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.1
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
776894,Brookside Way - Blakedown,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776894,Brookside Way - Blakedown,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
