Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,212.8
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.2
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
776894,Brookside Way - Blakedown,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.0
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.6
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.0
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
776894,Brookside Way - Blakedown,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.2
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776894,Brookside Way - Blakedown,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
