Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,11.0
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
