Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,212.6
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.9
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
776894,Brookside Way - Blakedown,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,224.3
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,291.9
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,286.2
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
776894,Brookside Way - Blakedown,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.9
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.6
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
776894,Brookside Way - Blakedown,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,214.4
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,273.4
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,267.9
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
776894,Brookside Way - Blakedown,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
776894,Brookside Way - Blakedown,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,207.7
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,271.0
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,266.5
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
776894,Brookside Way - Blakedown,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
776894,Brookside Way - Blakedown,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
