Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
