Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,24.1
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
