Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,26.7
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,26.7
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,26.8
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,27.3
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,27.7
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,27.7
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,27.5
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
