Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.87
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.63
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.5
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.1
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.79
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.52
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.94
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.08
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.65
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.32
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.58
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.58
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,29.0
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
