Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776894,Brookside Way - Blakedown,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776894,Brookside Way - Blakedown,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,11.6
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,7.7
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,246.0
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,317.5
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,312.8
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
