Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
776894,Brookside Way - Blakedown,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,transformer,,Temperature,C,7.7
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,transformer,,Temperature,C,7.8
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,8.1
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
