Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,8.3
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,8.4
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-04-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,transformer,,Temperature,C,8.5
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,8.6
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,8.7
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,8.9
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,9.2
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,9.3
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,9.4
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,9.5
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,9.6
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
