Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
