Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,24.4
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,27.1
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.11
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,26.4
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
