Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
776894,Brookside Way - Blakedown,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.87
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.81
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.65
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.14
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.31
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.81
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.52
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.77
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.72
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,29.0
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
