Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,29.1
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,29.6
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,29.5
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,29.1
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
