Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,11.2
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,9.0
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,6.8
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
