Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,6.9
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,7.1
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,7.4
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,7.5
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.51
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,7.7
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,7.9
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,8.0
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776894,Brookside Way - Blakedown,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
776894,Brookside Way - Blakedown,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
