Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,10.0
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,10.3
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,10.4
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,10.6
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,10.7
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,10.9
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,11.1
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,11.3
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
