Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
