Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
