Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
776894,Brookside Way - Blakedown,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
