Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,22.1
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,22.1
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
